"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S11";"10/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,25";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S11";"24/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,25";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2759,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2928,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3070,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"S6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3344,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"540,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
