"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2600,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"812,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"812000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6560,96";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S6";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,06";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36060,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6227,56";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"12/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"12/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"57592,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"12/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"12/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"A4";"23/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
