"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"20/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32124,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"21/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32215,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,92";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"22/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34016,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"23/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33697,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,92";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"24/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33831,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"25/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34018,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"26/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26705,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"27/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34664,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"28/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"35210,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"29/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39901,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"30/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"37143,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
