"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,50";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A3";"22/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,36";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140380101_029";"031403801000";"BANVILLE SAINTE CROIX SUR MER";"14";"14038";"Banville";"447367,667599998";"6918511,7344";"1400";"";"A4";"22/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"09/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2837,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140460101_029";"031404602000";"BAVENT";"14";"14046";"Bavent";"468776,683399998";"6908081,0441";"4000";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
