"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"900,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1970,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"03/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/10/2013";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"72344,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1970,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S2";"04/10/2013";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"18047,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"193,20";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"01/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"193200,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1932,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"193,20";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"02/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"193200,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1932,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,10";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"03/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95100,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"951,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,90";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"04/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166900,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1669,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"05/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"05/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"05/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1590,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"06/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"06/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"06/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1590,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"07/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"07/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1590,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,10";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"08/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204100,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2041,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,10";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"09/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204100,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2041,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,50";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"10/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"715,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"227,40";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"11/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"227400,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2274,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"12/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"12/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"12/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1640,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"13/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"13/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1640,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"14/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1640,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,40";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"15/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158400,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1584,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,80";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"16/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171800,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1718,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,50";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"17/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1615,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,20";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"18/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168200,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1682,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"19/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,60";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"19/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188600,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1886,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"20/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,60";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"20/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188600,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1886,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"21/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,60";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"21/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188600,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1886,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,10";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"22/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114100,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1141,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"23/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2220,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,80";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154800,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1548,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"173,50";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"173500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1735,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"26/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"26/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"27/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"27/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"28/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5600,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"400,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"28,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"31/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"25200,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";""
