"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"09/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8,04";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,21";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"27,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4560,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4077,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4729,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4895,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3932,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8669,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,89";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,59";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"26,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4707,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6705,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,90";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,66";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"31,06";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4434,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5038,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4327,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,97";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,60";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,96";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"25,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4005,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8,00";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,65";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"27,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4593,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8,17";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,05";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4337,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3930,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4658,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5421,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4050,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"30/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,96";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"30/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,45";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"30/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"28,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"Le débit est la somme des débits en PP3 et PP4. La concentration des eaux épurées est reconstituées à partir des données des 2 points PP3 et PP4 : [(Flux PP3 + Flux PP4)/(Débit PP3+DébitPP4)].";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4141,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"01/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";" -9400,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4962,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"02/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16120,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5049,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"04/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13740,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4452,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"07/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16780,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4883,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"08/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14900,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4667,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"10/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15540,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4895,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"11/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13760,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4266,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"14/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13480,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4907,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"17/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14800,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4751,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"18/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12780,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4003,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"23/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15220,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4767,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13800,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4209,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15380,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4817,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"29/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15640,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4898,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"30/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16580,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4792,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15120,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4218,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S10";"21/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"8120,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S11";"10/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5280,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"01/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,68";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"02/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,98";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"03/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,82";"115";"m3";"mètre cube";"";""
