"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"04/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,32";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"07/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,46";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15260,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"07/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"07/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"07/10/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"630,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"08/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,60";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"09/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,74";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"10/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,86";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"11/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,46";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23360,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"14/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"265,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"14/10/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"640,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"15/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,20";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"16/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28,24";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"17/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,34";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"18/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,72";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"21/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,64";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19000,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"21/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"220,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"21/10/2013";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"650,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"22/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,22";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"23/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,56";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"24/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31,50";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"25/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,52";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"28/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,86";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"29/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,36";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"30/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,28";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S12";"31/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,30";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"01/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4920,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"03/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1480,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"04/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"740,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"15/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3240,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"18/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"21/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2540,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"22/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1960,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"23/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6320,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S13";"28/10/2013";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1720,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S15";"01/10/2013";"1099";"Masse";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24620,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"272,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2388,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2845,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1045,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"324,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2932,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"07/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3005,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"321,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2899,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2800,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"271,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2659,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2819,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2724,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"285,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2753,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2525,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"269,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2790,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3362,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3407,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3352,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3532,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3254,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"344,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3526,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4269,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1841,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"01/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15220,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"01/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,60";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4962,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"02/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16120,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5049,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"04/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13740,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"04/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,40";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4452,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"07/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16780,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"07/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,10";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4883,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"08/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14900,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4667,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"10/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15540,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"10/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,50";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4895,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"11/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13760,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"11/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4266,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"14/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13480,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"14/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4907,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"17/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14800,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"17/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,10";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4751,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"18/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12780,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4003,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"22/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,90";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"23/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15220,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"23/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,70";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4767,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13800,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"24/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,50";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4209,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15380,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4817,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"28/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,90";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"29/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15640,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4898,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"30/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16580,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4792,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15120,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"31/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,90";"243";"%";"pourcentage";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4218,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";""
