"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3388,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"15/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"15/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A4";"15/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
