"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1520,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1369,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1307,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"686,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3094,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5152,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3528,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2254,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3570,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"03/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"686,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"08/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3094,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"368,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"09/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"368000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5152,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"10/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3528,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2254,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"255,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"255000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3570,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S9";"31/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8100,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
