"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1500,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1500,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"452,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"858,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"87,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"294,20";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"31/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"16/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69600,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"16/10/2013";"1335";"Ammonium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,31";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"16/10/2013";"1350";"Phosphore total";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53600,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"16/10/2013";"1367";"Potassium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8170,00";"316";"mg(K)/L";"milligramme de potassium par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"16/10/2013";"1372";"Magnésium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7400,00";"320";"mg(Mg)/L";"milligramme de magnésium par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"16/10/2013";"1374";"Calcium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52500,00";"292";"mg(Ca)/L";"milligramme de calcium par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S6";"16/10/2013";"1841";"Carbone Organique";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"387000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
