"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"29/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"29/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"570,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"763,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"561,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"653,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"680,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S2";"30/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S2";"30/10/2013";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S2";"30/10/2013";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"570,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"763,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"561,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"653,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"680,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,00";"67";"kg";"kilogramme";"";""
