"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"810,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"826,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"904,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"490,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"652,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"601,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"792,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"602,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"846,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"640,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"872,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"28/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4206,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"810,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"826,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"904,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"490,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"652,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"601,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"792,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"602,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"846,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"640,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"01/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14460,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4110,98";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"08/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13550,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3899,69";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13470,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3910,34";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
