"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2411,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"603,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"778,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"778000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2411,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"01/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"02/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"03/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"04/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"05/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"06/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"07/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"08/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"09/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"10/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"11/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"12/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"13/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"14/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"15/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"16/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"17/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"18/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"19/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"20/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"21/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"22/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"23/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"24/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"25/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"26/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"27/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"28/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"29/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"30/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"31/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
