"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10003,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A7";"31/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S10";"31/10/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3450,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"817,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S15";"31/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10003,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12671,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A5";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
