"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,19";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,36";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,13";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,98";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,03";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,13";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,84";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,99";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,03";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17296,44";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"03/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"04/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"08/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"10/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"15/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"18/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"22/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"23/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"A7";"30/10/2013";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S10";"31/10/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,20";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S11";"31/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"03/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12000,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"03/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"333,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32200,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"38000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"979,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"04/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"275,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"08/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27204,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"08/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"769,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"276,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"46400,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"100800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1362,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"10/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"98,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"15/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"15/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27204,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"15/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"15/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"15/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"769,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"15/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"276,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27204,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"769,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"18/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"276,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"22/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1530,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"22/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3265,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"422,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"56,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"23/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"38800,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"23/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"42000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"23/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1424,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"23/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"676,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"30/10/2013";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"30/10/2013";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7610,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"30/10/2013";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"30/10/2013";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"30/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"697,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S12";"30/10/2013";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"144,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1033,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S4";"31/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19061_029";"036043902000";"MOUY 2";"60";"60439";"Mouy";"651285,553800002";"6912679,0049";"15800";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11053,10";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2273,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A2";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1596,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17362,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19140_029";"036002902000";"AUNEUIL 2";"60";"60029";"Auneuil";"628004,467";"6920536,584";"4400";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";""
