"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A2";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11458,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A5";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1502,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"S11";"31/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"672,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19209_029";"037745202000";"DONNEMARIE DONTILLY";"77";"77452";"Sigy";"710618,3354";"6819520,0558";"2500";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1502,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
