"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10918,11";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"634,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"128,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"624,72";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"314,94";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"590,06";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,16";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498,24";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"579,04";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"564,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20203_029";"037613202000";"YERVILLE";"76";"76132";"Bourdainville";"551679,866899997";"6955378,6825";"8150";"";"A2";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
