"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"384,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"189,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"04/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17520,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2719,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"16/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2826,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18260,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2885,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3072,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S11";"31/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,35";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"245,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3072,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S9";"31/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3600,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"02/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"02/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"02/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
