"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"13/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"13/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"13/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A5";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,50";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,50";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"05/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"06/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"296,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"296,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"315,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"117,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"12/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"477,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"415,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"477,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"719,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"390,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"595,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"471,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"477,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"508,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"502,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"155,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"155,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"241,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"68,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"01/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"02/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"03/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"04/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"05/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"06/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,26";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"07/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"08/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"238,82";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"09/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"257,02";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"10/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"11/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"12/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,56";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"13/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,56";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"14/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"15/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"16/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"17/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"18/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"19/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"20/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"93,87";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"21/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"22/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"23/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"24/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"25/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"26/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"95,08";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"27/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,10";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"28/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,33";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"29/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,33";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"30/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,33";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,33";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"01/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,59";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"01/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,36";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"01/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,72";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"02/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"67,73";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"02/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"320,54";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"02/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,64";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"03/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"03/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"03/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"04/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,59";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"04/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,36";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"04/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,70";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"05/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"05/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"05/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"06/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"06/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"06/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"07/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"07/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
