"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"07/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"08/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,29";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"08/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"646,13";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"08/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,50";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"09/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"09/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"647,14";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"09/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,37";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"10/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,38";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"10/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"701,57";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"10/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,21";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"11/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,32";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"11/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"257,04";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"11/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,84";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"12/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"12/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"12/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"13/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"13/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"13/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"14/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"146,76";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"14/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"694,51";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"14/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,12";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"15/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"127,37";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"15/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"602,78";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"15/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,89";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"16/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"146,97";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"16/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"695,52";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"16/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,12";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"221,73";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1049,33";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,30";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"18/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"117,36";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"18/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"555,41";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"18/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,23";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"19/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"19/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"19/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"20/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,82";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"20/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,26";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"20/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,51";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"21/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"192,77";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"21/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"912,24";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"21/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,21";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"22/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"154,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"22/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"728,78";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"22/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,61";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"23/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"156,98";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"23/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"742,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"23/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"24/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"169,12";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"24/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,35";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"24/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,71";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"25/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"167,84";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"25/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"794,30";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"25/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,50";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"26/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"26/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"26/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"27/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"27/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"27/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"28/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,53";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"28/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"258,05";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"28/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"29/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,89";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"29/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"255,02";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"29/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"30/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,69";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"30/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"239,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"30/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,06";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,86";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"31/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,41";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,24";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"entrée principale et entrées du bassin tampon";"A2";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"01/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"01/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"";"A3";"06/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
