"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"380,48";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"492,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26,24";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"492,28";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"563,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"627,26";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"587,56";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"603,44";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"563,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"238,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,36";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"635,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"624,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"173,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S11";"18/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2540,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1029,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"380,48";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"492,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26,24";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"492,28";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"563,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"627,26";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"19/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"587,56";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"603,44";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"563,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"238,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,36";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"26/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"635,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"624,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"173,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S6";"11/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7660,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281680101_029";"032816801000";"GALLARDON";"28";"28168";"Gallardon";"602529,998899996";"6825740,9992";"5800";"";"S6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4465,78";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282140101_029";"032821401000";"LA LOUPE";"28";"28214";"Loupe";"552926,689300001";"6821647,7804";"6000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
