"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,94";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,67";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3136,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,25";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2075,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,36";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,72";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2945,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2945000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15903,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501470101_029";"035053701000";"COUTANCES";"50";"50147";"Coutances";"375042,619199999";"6890921,3272";"20000";"";"A3";"01/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
