"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4507,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4698,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6710,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5847,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4485,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5677,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en entrée de step.

QE et réultats des analyses du laboratoire indépendant";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4210,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4128,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2913,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2469,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2895,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3333,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2782,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5901,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4392,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5813,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4573,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5037,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3575,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3550,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4864,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4852,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4458,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4852,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5081,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4453,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4507,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4698,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6710,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5847,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4485,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Calcul du flux de polution en sortie de step.

QS et réultats des analyses du laboratoire indépendant";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5677,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"quantité de sable produit sur la step";"S10";"22/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1850,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"refus de dégrillage produit sur la step";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1660,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"04/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"04/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"07/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"07/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"10/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"10/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"14/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"14/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"18/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"18/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"21/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"21/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"25/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"25/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"28/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"28/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501730101_029";"035017301000";"EQUEURDREVILLE";"50";"50129";"Cherbourg-en-Cotentin";"361847,445299998";"6961292,262";"45000";"Volume des graisses évacuées par hydrocureuse vers la step Est pour traitement";"S9";"31/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
