"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3736,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"383,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"04/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"383000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2068,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"599,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"08/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"599000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3234,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"09/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"567,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"564,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"22/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"564000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3045,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"660,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"23/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"660000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3564,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"506,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"506000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2732,40";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"453,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"333,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"29/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"333000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1798,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"729,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"30/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"729000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3936,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"572,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"572000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3088,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505060101_029";"035050601000";"SAINT MALO DE LA LANDE";"50";"50506";"Saint-Malo-de-la-Lande";"366916,376400001";"6893453,7161";"600";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
