"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79544,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60096,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53872,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54080,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,52";"168";"mg(N)/L";"milligramme d'azote par litre";"42,93";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,26";"168";"mg(N)/L";"milligramme d'azote par litre";"7,06";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"0,39";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,34";"168";"mg(N)/L";"milligramme d'azote par litre";"4,59";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"622,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1292,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"874,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1048,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1177,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"911,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"889,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"918,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"620,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1120,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1136,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"01/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"04/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"08/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"11/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"15/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"18/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"22/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"25/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"S11";"29/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
