"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4910,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"S10";"28/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"6100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"S11";"02/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"02/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"02/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"02/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"02/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"02/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"02/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,27";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,77";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,15";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
