"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1987,86";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"S6";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580830101_029";"035808301000";"CORBIGNY";"58";"58083";"Corbigny";"751400,843400002";"6684652,6284";"4500";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5408,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"07/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"581800301_029";"035818003000";"MONTSAUCHE RIVES DU LAC DES SETTONS";"58";"58180";"Montsauche-les-Settons";"779737,819300003";"6677614,2504";"1800";"";"S14";"29/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,20";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600080101_029";"036000801000";"AIRION";"60";"60008";"Airion";"657743";"6925692";"4200";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9152,00";"93";"kW.h";"kiloWatt-heure";"";""
