"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1894,20";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S10";"31/10/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"143,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600860101_029";"036008601000";"BORAN SUR OISE";"60";"60086";"Boran-sur-Oise";"653411,806599997";"6896117,2151";"3000";"";"S3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1798,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2091,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600890101_029";"036008901000";"BOUBIERS";"60";"60089";"Boubiers";"617926";"6903466";"400";"";"A4";"28/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
