"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S10";"31/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"700,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S11";"03/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S11";"10/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S11";"17/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S11";"24/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"537,12";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"812,16";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S14";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"01/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"07/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"11/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"14/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"15/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"22/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"23/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"24/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"28/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S15";"29/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1658,96";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"07/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"448,56";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"776,08";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"811,68";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"549,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1422,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1035,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"279,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"783,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"201,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1608,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"03/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1779,96";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"17/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10700,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2354,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9260,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1944,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10200,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2142,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";""
