"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"21/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1824,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7276,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
