"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7603,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2529,48";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S10";"31/10/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S11";"31/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3740,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602690101_029";"036026901000";"GAUDECHART";"60";"60269";"Gaudechart";"624587,869999997";"6945835,7";"500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
