"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,25";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,50";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,25";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16364,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"816,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1648,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S10";"03/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"60,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S10";"17/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"120,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S11";"03/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S11";"17/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2740,50";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S15";"02/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S15";"14/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"975,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1455,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"16/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4080,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"816,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"17/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8240,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1648,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,75";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";""
