"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9482,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"06/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"06/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"06/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1622,74";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"S10";"31/10/2013";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"S11";"31/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9942,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
