"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"S11";"09/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605910101_029";"036059102000";"SAINT PAUL LE MONT ST ADRIEN";"60";"60591";"Saint-Paul";"628008,519699998";"6924781,3905";"2300";"";"S9";"09/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6172,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605980201_029";"036059802000";"SAINT SULPICE 2";"60";"60598";"Saint-Sulpice";"636800";"6917410";"1000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A2";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A2";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2374,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4363,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4613,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2646,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2646,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2130,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2547,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3423,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3853,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2062,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3465,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6220,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2026,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4875,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2418,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2531,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1971,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1982,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4128,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3212,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2130,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1988,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2010,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"109472,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2263,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4591,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2387,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2387,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2013,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2025,00";"120";"m3/j";"mètre cube par jour";"";""
