"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606390101_029";"036063901000";"TILLE HAMEAU DE MORLAINE";"60";"60639";"Tillé";"635346,245700002";"6929744,4645";"80";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,75";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5071,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
