"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"08/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"09/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"10/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"11/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"12/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"13/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"14/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"15/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"16/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"17/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"18/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"19/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"20/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"21/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"22/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"23/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"24/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"25/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"26/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"27/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"28/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"29/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"30/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S15";"14/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,57";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,50";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"508,68";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,30";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"752,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129,17";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S6";"10/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5960,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1429,21";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S6";"16/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5860,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1249,94";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S6";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7260,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1783,78";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19889,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606670101_029";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";"4000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";""
