"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1556,99";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,21";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1749,04";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2097,38";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1747,22";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,68";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,42";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1783,98";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,19";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1863,44";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,30";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1772,35";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1660,10";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1821,05";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1981,88";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,64";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2171,47";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,51";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1712,24";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,68";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,72";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1706,55";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1663,53";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,27";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1745,71";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1713,51";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,65";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,82";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1943,81";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,11";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,46";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"40315,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1572,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1761,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2117,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1784,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1741,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1804,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1761,00";"120";"m3/j";"mètre cube par jour";"";""
