"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1454,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4289,30";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2194,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2194,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"26/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2194,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"27/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2194,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2194,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2566,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2566,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2566,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1335";"Ammonium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1350";"Phosphore total";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,70";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1371";"Chrome VI";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"303";"mg(Cr)/kg";"milligramme de chrome par kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1374";"Calcium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,30";"401";"g/(kg MS)";"gramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1375";"Sodium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2500,00";"325";"mg(Na)/kg";"milligramme de sodium par kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1382";"Plomb";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"367,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1385";"Sélénium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,73";"334";"mg(Se)/kg";"milligramme de sélénium par kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1387";"Mercure";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"158";"mg/kg";"milligramme par kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611690201_029";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";"60000";"";"S6";"02/10/2013";"1841";"Carbone Organique";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307,00";"400";"% MS";"pourcentage de matière sèche";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1431,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"21/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1549,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"06/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1431,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1549,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3174,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S11";"07/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,11";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S11";"07/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S11";"22/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,13";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S11";"22/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"90,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1152,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,50";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"481,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"481000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3174,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611890101_029";"036118901000";"GIEL COURTEILLES";"61";"61189";"Giel-Courteilles";"465337,968500003";"6855446,1087";"620";"";"A3";"08/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611890101_029";"036118901000";"GIEL COURTEILLES";"61";"61189";"Giel-Courteilles";"465337,968500003";"6855446,1087";"620";"";"A3";"08/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
