"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"12/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"12/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"13/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"13/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"14/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"15/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"16/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"328,30";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"17/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"18/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338,10";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"19/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"19/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"20/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"20/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"21/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"21/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"22/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"367,50";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"23/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"328,30";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"26/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"26/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"27/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"27/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"28/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,90";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"29/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"30/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"401,80";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"328,30";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
