"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"940,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7315,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S10";"31/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4324,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7315,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761920101_029";"037619201000";"CRIEL SUR MER";"76";"76192";"Criel-sur-Mer";"579064,600599997";"6992949,7791";"12000";"";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
