"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S10";"14/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762220101_029";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";"4000";"";"S9";"02/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"01/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"276,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"06/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"06/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"07/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"13/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"20/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"27/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252,00";"67";"kg";"kilogramme";"";"Correcte"
