"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S10";"01/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1196,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S10";"30/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3170,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"S9";"30/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1603,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"07/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"22/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1396,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"07/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A5";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A6";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1037,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1037000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14518,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764760101_029";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";"20000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
