"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1344,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128000,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765570101_029";"037655701000";"SAINT ARNOULT";"76";"76557";"Saint-Arnoult";"532307,195900001";"6938784,7994";"1200";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1344,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39477,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
