"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A5";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49988,31";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S10";"31/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2377,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49988,31";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"03/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"03/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
