"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"13/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"13/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"13/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"13/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"S11";"29/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1040,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"809,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,50";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"809,75";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"07/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"07/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
