"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10340,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10650,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10780,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14960,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14470,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10670,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10730,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10520,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11890,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10600,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9910,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12670,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"27/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18470,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"28/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11730,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10630,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7142,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10730,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10150,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10400,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10130,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10190,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9960,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7640,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7440,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9670,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10600,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"12/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"12/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10200,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10170,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13720,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11460,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13890,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10370,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10430,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10220,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"20/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"20/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"20/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"20/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"20/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
