"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"24/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17701,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"24/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"24/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"24/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"334,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"101,49";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S10";"11/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S11";"11/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"81,25";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"334,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"14/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S4";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"101,49";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"16/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9040,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2061,12";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"30/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8960,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1989,12";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
