"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5018,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"184";"mm";"millimètre";"";"Correcte"
