"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"25/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"134,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"28/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"264,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"29/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"387,01";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"30/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"397,32";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7085,58";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"31/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,44";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"09/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"465,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"245,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1151,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1240,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"864,80";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"787,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"545,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"800,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1127,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"321,30";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"918,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1269,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"30/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"245,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"955,50";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3128,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
