"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"07/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7095,55";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S10";"31/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6700,98";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S14";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7095,55";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S6";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,34";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42340,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6782,87";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771710101_029";"037724801000";"ESBLY";"77";"77171";"Esbly";"685731,543200001";"6868237,9045";"5233";"";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5702,84";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771750101_029";"037717501000";"EVRY LES CHÂTEAUX GREGY SUR YERRE";"77";"77175";"Évry-Grégy-sur-Yerre";"672533,824299999";"6840115,4916";"3000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
