"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27380,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"23/10/2013";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"23/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"23/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"23/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"23/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1206,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1179,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1617,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1460,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1474,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1258,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1341,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"01/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"439,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"04/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"439,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"10/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"439,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"11/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"703,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"16/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"659,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"18/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"659,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"22/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"659,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"23/10/2013";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"659,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1206,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1179,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"11/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1617,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"16/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1460,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"18/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1474,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1258,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S4";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1341,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"01/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"254,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"03/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"08/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"282,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"10/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"246,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"15/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"17/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"226,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"22/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"238,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"24/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772260101_029";"037722601000";"HERICY SAMOREAU VULAINES";"77";"77226";"Héricy";"683162,515600003";"6817725,4303";"9500";"";"S5";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
