"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5356,12";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4703,40";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34780,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5356,12";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2334,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"02/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"02/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"02/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3098,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
