"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7176,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S11";"31/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,36";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1389,60";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"128,75";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"690,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"690000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7176,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2521,00";"93";"kW.h";"kiloWatt-heure";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774740101_029";"037747401000";"TRILBARDOU";"77";"77474";"Trilbardou";"685368,772699997";"6871335,1235";"1000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
