"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15497,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1246,70";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"S1";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
