"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"71795,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A5";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"01/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1230,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"880,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"970,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"05/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"06/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1435,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"10/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"885,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"11/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"710,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"12/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"13/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"14/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"865,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"15/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1240,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"16/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"285,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"17/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1452,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"18/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1506,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"19/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"20/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1296,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"22/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1854,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"26/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"27/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"30/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1056,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1950,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780290101_029";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";"17500";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
