"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"375,58";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"567,37";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"S11";"01/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"S9";"30/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"08/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
