"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2101,75";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"197,34";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608,32";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608320,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2101,75";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"08/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"08/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780960101_029";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";"2000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
