"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"01/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"02/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"03/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"04/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"05/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"06/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"07/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"08/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"09/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"10/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"11/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"12/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"13/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"14/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"15/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"16/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"17/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"18/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"19/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"20/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"21/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"22/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"23/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"24/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"25/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"26/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"27/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"28/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"29/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"30/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A5";"31/10/2013";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1047,79";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"A6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2087,08";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S11";"10/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S6";"03/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25700,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S6";"03/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1047,79";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S6";"24/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36040,00";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781920101_029";"037819201000";"DAMMARTIN EN SERVE";"78";"78192";"Dammartin-en-Serve";"598677,837899998";"6867115,3588";"1200";"";"S6";"24/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2087,08";"67";"kg";"kilogramme";"";""
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"01/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"02/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"05/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"07/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"08/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"13/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"15/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"19/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"21/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"26/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"31/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9269,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781930101_029";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";"2000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
