"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8727,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"519,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
