"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"03/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"03/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"03/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"03/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"09/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"16/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"16/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"16/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"16/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,16";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"22/10/2013";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"22/10/2013";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36841,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S11";"31/10/2013";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"9,90";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6930,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3920,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"850,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5394,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5394000,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36841,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,38";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"02/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19380,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3821,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,82";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"04/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16820,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3316,90";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"21/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,60";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"21/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22600,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4456,72";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"23/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,30";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"23/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22300,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"23/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4397,56";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,20";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"25/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21200,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4180,64";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"29/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,36";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"29/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22360,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"29/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4409,39";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"31/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,10";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"31/10/2013";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S6";"31/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4160,92";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S9";"31/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,71";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S9";"31/10/2013";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8740,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"564,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1105,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"75,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"78,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783890101_029";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";"2000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
