"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"04/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"05/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"06/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"07/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"08/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"09/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"10/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"11/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"12/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"13/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"14/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"15/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"16/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"17/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"18/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"19/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"20/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"21/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"22/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"23/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"24/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"25/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"26/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"27/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"28/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"29/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"30/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S10";"31/10/2013";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"01/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"02/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"03/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"04/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"05/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"06/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"07/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"08/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"09/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"10/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"11/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"12/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"13/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"14/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"15/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"16/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"17/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"18/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"19/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"20/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"21/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"22/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"23/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"24/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"25/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"26/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"27/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"28/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"29/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"30/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S11";"31/10/2013";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"01/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"99,97";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"02/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"99,97";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"03/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,56";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"04/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,56";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"05/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"98,83";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"06/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"98,83";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"07/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"98,83";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"08/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"101,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"09/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"101,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"10/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"101,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"11/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"101,10";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"12/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,87";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"13/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,87";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"14/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,87";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"15/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,34";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"16/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,34";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"17/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"119,28";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"18/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"119,28";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"19/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"119,28";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"20/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"119,28";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"21/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"119,28";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"22/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"98,83";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"23/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"98,83";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"24/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"102,24";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"25/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"102,24";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"26/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"114,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"27/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"114,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"28/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"114,74";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"29/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,42";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"30/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,42";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"139,73";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"02/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,20";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"02/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"351,12";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"04/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"04/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"266,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"25/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"25/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1024,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"28/10/2013";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S4";"28/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"01/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"02/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"03/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"04/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"05/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"06/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"07/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"08/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"09/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"10/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"11/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"12/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"13/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"14/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"15/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"16/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"17/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"18/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"19/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"20/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"21/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"22/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"23/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"24/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"25/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"26/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"27/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"28/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"29/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783970101_029";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";"18000";"";"S9";"30/10/2013";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
