"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"06/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"17/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"18/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"24/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"29/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A6";"07/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1907,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"A6";"21/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4038,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784200101_029";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";"4000";"";"S4";"07/10/2013";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,70";"243";"%";"pourcentage";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A2";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1408,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"03/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"04/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1423,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"09/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"10/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"11/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"12/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1355,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"14/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1979,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,75";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1972,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,75";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784310101_029";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";"10800";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
