"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"16/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"20/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"20/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"20/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"812,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"75,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"63,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"22/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"23/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"598,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"62,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"53,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"25/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"27/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"496,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"27/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"27/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"67,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"58,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"28/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"476,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"486,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"68,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"62,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"30/10/2013";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"41,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"02/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"02/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"38,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,79";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"10/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"10/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"19,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"15/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"15/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"16,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"20/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"20/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"18,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"22,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,92";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784400101_029";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";"120500";"";"A4";"22/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
