"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A4";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A5";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A6";"08/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2102,22";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"A6";"09/10/2013";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2349,54";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"S14";"31/10/2013";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2700,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784510101_029";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";"6300";"";"S15";"31/10/2013";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"08/10/2013";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"30/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A3";"31/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"01/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"02/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"03/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"04/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"05/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"06/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"07/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"08/10/2013";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"08/10/2013";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"08/10/2013";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"08/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"09/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"10/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"11/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"12/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"13/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"14/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"15/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"16/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"17/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"18/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"19/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"20/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"21/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"22/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"23/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"24/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"25/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"26/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"27/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"28/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2013";"10";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784650101_029";"037846501000";"ORGERUS";"78";"78465";"Orgerus";"605322,024999999";"6860682,0747";"6400";"";"A4";"29/10/2013";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
